Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
