Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.36
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.28
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
