Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.25
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
