Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
854874,BRASSWORKS FARM - STONE,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
