Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
