Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
