Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.24
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
