Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.64
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
