Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
