Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
854874,BRASSWORKS FARM - STONE,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854874,BRASSWORKS FARM - STONE,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
854874,BRASSWORKS FARM - STONE,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
854874,BRASSWORKS FARM - STONE,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
854874,BRASSWORKS FARM - STONE,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
