Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854874,BRASSWORKS FARM - STONE,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
