Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
854874,BRASSWORKS FARM - STONE,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854874,BRASSWORKS FARM - STONE,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854874,BRASSWORKS FARM - STONE,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
