Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
854874,BRASSWORKS FARM - STONE,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
854874,BRASSWORKS FARM - STONE,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.74
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
854874,BRASSWORKS FARM - STONE,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.65
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.34
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
