Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
854874,BRASSWORKS FARM - STONE,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854874,BRASSWORKS FARM - STONE,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.61
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854874,BRASSWORKS FARM - STONE,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
