Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
