Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
