Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854874,BRASSWORKS FARM - STONE,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
