Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
