Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
