Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
