Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
