Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
