Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854874,BRASSWORKS FARM - STONE,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
854874,BRASSWORKS FARM - STONE,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.04
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
