Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
854874,BRASSWORKS FARM - STONE,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
854874,BRASSWORKS FARM - STONE,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854874,BRASSWORKS FARM - STONE,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
