Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.54
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854874,BRASSWORKS FARM - STONE,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
