Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
854874,BRASSWORKS FARM - STONE,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
854874,BRASSWORKS FARM - STONE,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
