Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
