Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
