Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.83
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854874,BRASSWORKS FARM - STONE,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
