Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
