Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854874,BRASSWORKS FARM - STONE,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
