Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
