Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854874,BRASSWORKS FARM - STONE,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
854874,BRASSWORKS FARM - STONE,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
