Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854874,BRASSWORKS FARM - STONE,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.95
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
