Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
