Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854874,BRASSWORKS FARM - STONE,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
