Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854874,BRASSWORKS FARM - STONE,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.57
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.94
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.89
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
