Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854874,BRASSWORKS FARM - STONE,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.58
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.09
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.94
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.54
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
854874,BRASSWORKS FARM - STONE,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.14
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.56
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
