Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.51
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.52
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.86
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.66
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
854874,BRASSWORKS FARM - STONE,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.89
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.54
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.56
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.87
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,165.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.32
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.82
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
