Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.08
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.43
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.31
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.1
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
854874,BRASSWORKS FARM - STONE,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.71
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.97
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.35
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.19
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
854874,BRASSWORKS FARM - STONE,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.19
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.83
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
