Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.41
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.86
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.79
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.76
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
854874,BRASSWORKS FARM - STONE,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
