Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854874,BRASSWORKS FARM - STONE,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
854874,BRASSWORKS FARM - STONE,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
