Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
854874,BRASSWORKS FARM - STONE,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854874,BRASSWORKS FARM - STONE,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
