Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
