Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.91
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
