Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
