Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
