Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
