Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
