Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
