Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854874,BRASSWORKS FARM - STONE,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854874,BRASSWORKS FARM - STONE,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
