Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
854874,BRASSWORKS FARM - STONE,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.83
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.68
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
