Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.78
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.5
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
854874,BRASSWORKS FARM - STONE,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.14
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.55
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
854874,BRASSWORKS FARM - STONE,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
