Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
854874,BRASSWORKS FARM - STONE,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.84
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.99
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
