Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.24
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.19
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.47
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
854874,BRASSWORKS FARM - STONE,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
