Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854874,BRASSWORKS FARM - STONE,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
