Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
