Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
