Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
