Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854874,BRASSWORKS FARM - STONE,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
