Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854874,BRASSWORKS FARM - STONE,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854874,BRASSWORKS FARM - STONE,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
