Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.72
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
