Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854874,BRASSWORKS FARM - STONE,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
