Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854874,BRASSWORKS FARM - STONE,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.18
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.86
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.31
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.28
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.96
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
854874,BRASSWORKS FARM - STONE,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.46
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.39
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
